Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
342092,Audley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
342092,Audley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
342092,Audley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
342092,Audley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
342092,Audley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
342092,Audley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
342092,Audley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
342092,Audley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
342092,Audley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
342092,Audley Avenue,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.13
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,17.9
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.28
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
342092,Audley Avenue,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.96
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.8
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.79
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.3
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.58
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.66
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
342092,Audley Avenue,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.35
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.09
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.99
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.04
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
342092,Audley Avenue,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.66
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.81
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.15
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,17.7
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.69
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.39
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
342092,Audley Avenue,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.72
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.32
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.87
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.8
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,17.6
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.6
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.53
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
342092,Audley Avenue,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.34
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.52
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.4
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.19
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.7
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.37
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.61
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
342092,Audley Avenue,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.41
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.81
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.2
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.27
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
342092,Audley Avenue,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.7
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.55
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.3
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,17.9
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.52
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.05
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
342092,Audley Avenue,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.38
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.45
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.9
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,18.1
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.44
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.51
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
342092,Audley Avenue,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.54
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.57
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,18.0
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.84
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
342092,Audley Avenue,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.74
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.73
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.88
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,18.1
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.4
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
342092,Audley Avenue,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.83
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.55
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.3
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
