Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,18.2
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.38
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.68
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
342092,Audley Avenue,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.85
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.23
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.88
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.9
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,18.3
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.21
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.01
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
342092,Audley Avenue,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.78
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.02
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.0
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,18.3
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.58
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
342092,Audley Avenue,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.14
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.8
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.1
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.3
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,18.1
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.44
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.23
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
342092,Audley Avenue,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.74
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.57
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.1
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,18.1
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.77
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
342092,Audley Avenue,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.33
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.86
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.44
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,18.1
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.29
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.43
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
342092,Audley Avenue,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.22
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.78
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.91
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.3
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,18.0
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.03
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.8
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
342092,Audley Avenue,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.55
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.98
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.86
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.69
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.07
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.3
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,18.0
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.93
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.93
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
342092,Audley Avenue,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.37
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.49
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.88
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.48
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.7
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,17.9
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.35
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.13
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
342092,Audley Avenue,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.61
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.73
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.8
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.19
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.67
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.4
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.9
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.78
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.91
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
342092,Audley Avenue,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.74
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.55
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.4
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.51
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.18
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.3
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.3
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,17.3
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.92
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.54
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
342092,Audley Avenue,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.26
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.33
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.5
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.87
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.92
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.76
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.2
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,17.3
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.37
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.12
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
342092,Audley Avenue,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.82
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.5
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.97
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.6
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
