Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.06
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.29
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.61
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.2
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.4
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,17.0
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.47
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.88
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
342092,Audley Avenue,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.17
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.46
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.21
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.1
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.7
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.24
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,38.54
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.9
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.2
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,16.7
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.35
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.46
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
342092,Audley Avenue,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.71
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.71
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.69
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.69
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.1
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,16.4
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.37
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
342092,Audley Avenue,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.07
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.88
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.7
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.24
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,35.09
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.1
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.8
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,16.1
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.63
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.79
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
342092,Audley Avenue,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.11
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.02
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.2
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.24
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.95
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.87
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.6
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.5
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,16.0
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.06
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.68
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.97
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
342092,Audley Avenue,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,34.54
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.61
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.67
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,76.1
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.3
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.22
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.65
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.6
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.1
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.16
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
342092,Audley Avenue,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.91
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.16
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.6
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.73
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.17
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.3
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,15.7
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.4
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.48
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.72
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
342092,Audley Avenue,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.93
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.83
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.5
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.12
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.73
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.4
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.33
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.78
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
342092,Audley Avenue,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.51
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.7
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.46
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.7
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,15.4
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.13
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
342092,Audley Avenue,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.87
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.31
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.67
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.1
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,15.1
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.3
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
342092,Audley Avenue,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.03
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.55
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.51
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.9
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,15.0
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.41
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.01
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
342092,Audley Avenue,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.64
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.5
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.96
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.5
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.7
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,14.9
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.53
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.04
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
342092,Audley Avenue,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
