Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.19
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.13
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.8
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,14.9
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.53
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
342092,Audley Avenue,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.07
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.88
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
342092,Audley Avenue,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.42
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.65
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,15.0
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.34
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
342092,Audley Avenue,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.92
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.94
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.1
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,14.9
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.35
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
342092,Audley Avenue,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.7
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.28
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.43
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
342092,Audley Avenue,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.78
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.19
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
342092,Audley Avenue,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.81
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.36
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
342092,Audley Avenue,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.56
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
342092,Audley Avenue,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.42
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,14.7
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.59
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,14.9
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
342092,Audley Avenue,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.46
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
342092,Audley Avenue,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.81
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.0
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
