Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
342092,Audley Avenue,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.17
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.3
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,14.7
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
342092,Audley Avenue,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.04
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.0
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.11
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
342092,Audley Avenue,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.12
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.97
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
342092,Audley Avenue,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.92
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.0
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.56
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
342092,Audley Avenue,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.07
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.3
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
342092,Audley Avenue,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.7
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.29
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.1
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.24
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
342092,Audley Avenue,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.05
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.8
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,14.2
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.51
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
342092,Audley Avenue,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.3
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.1
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.18
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
342092,Audley Avenue,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.39
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,14.2
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
342092,Audley Avenue,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.82
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.5
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,14.2
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
342092,Audley Avenue,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.86
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,14.2
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
342092,Audley Avenue,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.88
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.9
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
