Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
342092,Audley Avenue,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.25
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.9
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
342092,Audley Avenue,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.64
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.44
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.0
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.87
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
342092,Audley Avenue,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.58
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.01
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
342092,Audley Avenue,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.03
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.36
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
342092,Audley Avenue,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.04
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.01
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.6
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
342092,Audley Avenue,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.76
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
342092,Audley Avenue,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.17
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
342092,Audley Avenue,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,14.2
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
342092,Audley Avenue,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.62
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.01
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
342092,Audley Avenue,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.45
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.15
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
342092,Audley Avenue,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.3
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
342092,Audley Avenue,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
