Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.14
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
342092,Audley Avenue,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.24
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,14.2
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
342092,Audley Avenue,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.51
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
342092,Audley Avenue,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.81
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
342092,Audley Avenue,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
342092,Audley Avenue,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.2
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.2
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.84
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
342092,Audley Avenue,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.96
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
342092,Audley Avenue,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.06
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,13.7
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
342092,Audley Avenue,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.23
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.02
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
342092,Audley Avenue,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.28
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.4
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.48
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
342092,Audley Avenue,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.2
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.75
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.32
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
342092,Audley Avenue,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.36
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.78
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.9
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.44
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
342092,Audley Avenue,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
