Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.24
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,13.3
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
342092,Audley Avenue,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
342092,Audley Avenue,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.01
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,13.4
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.49
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
342092,Audley Avenue,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.1
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,13.2
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.98
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
342092,Audley Avenue,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
342092,Audley Avenue,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.95
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.93
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.69
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
342092,Audley Avenue,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.16
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.32
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.79
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
342092,Audley Avenue,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,13.0
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
342092,Audley Avenue,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
342092,Audley Avenue,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,13.0
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
342092,Audley Avenue,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,13.0
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
342092,Audley Avenue,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
342092,Audley Avenue,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
