Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
342092,Audley Avenue,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
342092,Audley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
342092,Audley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
342092,Audley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
342092,Audley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.8
342092,Audley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
342092,Audley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
342092,Audley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
342092,Audley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.92
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
342092,Audley Avenue,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,13.4
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
342092,Audley Avenue,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.89
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.17
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
