Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
342092,Audley Avenue,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.31
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
342092,Audley Avenue,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,13.7
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
342092,Audley Avenue,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
342092,Audley Avenue,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
342092,Audley Avenue,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.34
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,14.2
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
342092,Audley Avenue,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
342092,Audley Avenue,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
