Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
342092,Audley Avenue,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,14.9
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
342092,Audley Avenue,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
342092,Audley Avenue,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,16.0
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
342092,Audley Avenue,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,16.2
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
342092,Audley Avenue,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
342092,Audley Avenue,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.36
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
342092,Audley Avenue,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.52
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
342092,Audley Avenue,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.87
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
342092,Audley Avenue,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.62
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,16.4
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
342092,Audley Avenue,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.84
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,16.4
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
