Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
342092,Audley Avenue,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.49
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.7
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,16.5
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
342092,Audley Avenue,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.48
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.5
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,16.7
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.78
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
342092,Audley Avenue,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.53
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.3
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,16.8
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.78
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
342092,Audley Avenue,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.67
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.62
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.3
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.6
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,16.8
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.98
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.96
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
342092,Audley Avenue,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.03
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.06
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.34
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.9
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,17.2
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.96
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.59
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
342092,Audley Avenue,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.67
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.8
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,17.3
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.16
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
342092,Audley Avenue,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.28
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.8
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.5
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.05
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.59
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
342092,Audley Avenue,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.41
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.39
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.9
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,17.6
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.03
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.15
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
342092,Audley Avenue,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.16
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.5
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.58
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
342092,Audley Avenue,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.55
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.17
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.3
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,17.6
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.77
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
342092,Audley Avenue,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.8
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.18
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.5
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.43
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
342092,Audley Avenue,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.03
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.3
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,17.9
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
