Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.54
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
342092,Audley Avenue,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.55
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.47
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.7
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,17.9
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.58
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
342092,Audley Avenue,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.02
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.93
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.9
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,17.9
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.77
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.24
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
342092,Audley Avenue,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.55
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.69
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.03
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.9
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.61
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.85
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
342092,Audley Avenue,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.79
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.1
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.04
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
342092,Audley Avenue,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,36.21
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,79.0
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.4
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,18.0
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.52
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
342092,Audley Avenue,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.78
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.33
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.08
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.1
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,18.0
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.95
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.44
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
342092,Audley Avenue,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.07
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.3
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.4
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
342092,Audley Avenue,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.22
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.07
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.8
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.0
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,17.6
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.32
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.09
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.79
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
342092,Audley Avenue,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.46
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.32
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.69
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.5
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,17.6
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.12
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.13
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
342092,Audley Avenue,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.37
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.93
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.44
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.65
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.55
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.6
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.4
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.22
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.83
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.28
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
342092,Audley Avenue,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.37
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.02
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.78
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.01
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.3
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.4
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.61
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.14
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.04
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
342092,Audley Avenue,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.98
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.8
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.24
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.7
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.1
