Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,17.7
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.88
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
342092,Audley Avenue,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.61
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.96
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.3
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.84
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.73
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.22
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.8
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.78
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
342092,Audley Avenue,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.29
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.85
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,41.86
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,85.0
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,173.2
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,17.2
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.57
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,133.3
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
342092,Audley Avenue,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.57
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.18
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.06
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,46.95
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,96.1
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,192.7
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,17.0
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.92
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
342092,Audley Avenue,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.58
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.27
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.55
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,38.4
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.3
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,16.9
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.96
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
342092,Audley Avenue,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.28
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.42
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.9
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,36.92
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.3
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,16.7
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.05
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.26
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
342092,Audley Avenue,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.77
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.63
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.27
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.5
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.25
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.37
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.4
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,16.5
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.21
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.45
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
342092,Audley Avenue,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.34
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.81
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.5
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.01
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.26
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,41.65
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,84.9
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,172.6
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,16.2
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.91
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.62
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
342092,Audley Avenue,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.41
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.41
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.12
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.6
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.6
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,16.1
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.98
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.03
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
342092,Audley Avenue,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.65
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.2
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,16.0
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.93
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
342092,Audley Avenue,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.5
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.95
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.2
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.18
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.72
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.4
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,15.8
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.07
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.76
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
342092,Audley Avenue,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.65
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.44
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.94
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.6
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,15.7
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.06
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.42
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
342092,Audley Avenue,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.52
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.66
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
