Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.08
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.71
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.06
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.1
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
342092,Audley Avenue,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.29
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.62
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.7
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,15.4
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.05
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
342092,Audley Avenue,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.1
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.61
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.73
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,15.2
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.34
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.7
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
342092,Audley Avenue,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.85
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.3
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.1
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.78
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
342092,Audley Avenue,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.05
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.53
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,15.6
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.94
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.28
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
342092,Audley Avenue,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.82
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.75
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.77
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
342092,Audley Avenue,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.23
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.78
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.66
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
342092,Audley Avenue,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.3
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.3
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,15.3
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
342092,Audley Avenue,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.42
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.81
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.93
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.3
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.15
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,15.2
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.47
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.04
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
342092,Audley Avenue,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.91
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.75
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.3
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,15.3
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.38
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
342092,Audley Avenue,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.39
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.77
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,15.1
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.21
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
342092,Audley Avenue,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.1
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.1
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,15.1
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.94
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
