Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
342092,Audley Avenue,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.65
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,14.9
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
342092,Audley Avenue,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.14
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.11
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
342092,Audley Avenue,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.56
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.9
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,14.7
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.27
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
342092,Audley Avenue,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.54
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,14.7
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
342092,Audley Avenue,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.62
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
342092,Audley Avenue,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.32
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.16
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,14.4
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
342092,Audley Avenue,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.94
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.43
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.7
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,14.2
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.78
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.42
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
342092,Audley Avenue,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.72
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.7
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.58
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.3
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.96
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.61
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
342092,Audley Avenue,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.88
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.33
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.0
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.69
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
342092,Audley Avenue,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.06
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.73
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.96
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.5
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.92
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.68
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
342092,Audley Avenue,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.23
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.69
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.6
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.43
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.71
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.2
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,14.4
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.08
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.63
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.49
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
342092,Audley Avenue,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.86
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.49
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.38
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.7
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
