Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.15
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.78
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
342092,Audley Avenue,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.59
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.33
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.67
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.8
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.66
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
342092,Audley Avenue,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.92
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.46
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.75
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.3
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.4
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
342092,Audley Avenue,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.29
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.1
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.89
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,14.2
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.23
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
342092,Audley Avenue,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.19
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.33
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.81
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.83
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.75
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
342092,Audley Avenue,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.31
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.97
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
342092,Audley Avenue,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.9
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.3
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.92
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.81
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
342092,Audley Avenue,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.62
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.5
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.73
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
342092,Audley Avenue,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.62
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.33
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.25
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
342092,Audley Avenue,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.85
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.79
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
342092,Audley Avenue,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.63
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.73
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.4
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.2
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,13.7
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
342092,Audley Avenue,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.2
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.95
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.94
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.4
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,13.7
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.3
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.86
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
342092,Audley Avenue,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.3
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.4
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.8
