Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
342092,Audley Avenue,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.02
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.3
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.8
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.8
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
342092,Audley Avenue,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.65
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.5
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,13.7
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.15
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
342092,Audley Avenue,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.94
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.9
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,13.7
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.31
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
342092,Audley Avenue,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.11
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.2
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
342092,Audley Avenue,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.35
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.73
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
342092,Audley Avenue,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.36
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.63
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.89
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.38
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
342092,Audley Avenue,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.66
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,85.6
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.7
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.49
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
342092,Audley Avenue,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.88
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.0
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.19
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
342092,Audley Avenue,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.2
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.32
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.98
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,13.3
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.82
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
342092,Audley Avenue,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.4
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,13.4
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.87
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
342092,Audley Avenue,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
342092,Audley Avenue,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
