Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.62
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,13.3
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
342092,Audley Avenue,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.39
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,13.3
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
342092,Audley Avenue,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,13.3
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
342092,Audley Avenue,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,13.4
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
342092,Audley Avenue,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.89
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,13.4
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
342092,Audley Avenue,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.08
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
342092,Audley Avenue,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
342092,Audley Avenue,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.12
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
342092,Audley Avenue,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.15
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.06
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
342092,Audley Avenue,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
342092,Audley Avenue,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,14.4
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
