Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
342092,Audley Avenue,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.12
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,14.4
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
342092,Audley Avenue,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
342092,Audley Avenue,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
342092,Audley Avenue,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
342092,Audley Avenue,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,14.7
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.83
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
342092,Audley Avenue,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,14.7
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,14.7
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
342092,Audley Avenue,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
342092,Audley Avenue,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.76
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
342092,Audley Avenue,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
