Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
342092,Audley Avenue,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.45
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,14.9
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
342092,Audley Avenue,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,14.9
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
342092,Audley Avenue,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
342092,Audley Avenue,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,14.9
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,15.0
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.19
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,14.9
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
342092,Audley Avenue,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,15.1
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
