Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,15.1
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.85
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
342092,Audley Avenue,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,15.3
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
342092,Audley Avenue,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,15.4
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.1
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,15.6
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
342092,Audley Avenue,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,15.7
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
342092,Audley Avenue,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,15.7
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,15.8
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.2
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
342092,Audley Avenue,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,16.1
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
342092,Audley Avenue,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
342092,Audley Avenue,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,16.5
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
