Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,16.7
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
342092,Audley Avenue,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,16.8
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
342092,Audley Avenue,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,16.8
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
342092,Audley Avenue,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,17.0
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
342092,Audley Avenue,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,17.0
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,17.1
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
342092,Audley Avenue,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.95
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,17.0
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
342092,Audley Avenue,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,17.1
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,17.2
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
342092,Audley Avenue,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.1
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,17.3
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
342092,Audley Avenue,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.4
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,17.3
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
342092,Audley Avenue,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.68
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.6
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,17.4
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.02
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
342092,Audley Avenue,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
