Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.26
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
342092,Audley Avenue,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.07
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
342092,Audley Avenue,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,17.6
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.34
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
342092,Audley Avenue,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.79
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,17.7
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.4
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
342092,Audley Avenue,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.53
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.59
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,17.7
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.42
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
342092,Audley Avenue,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.56
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,18.0
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
342092,Audley Avenue,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,18.1
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
342092,Audley Avenue,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,18.3
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.84
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
342092,Audley Avenue,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.07
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.0
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,18.3
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.4
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
342092,Audley Avenue,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.46
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.82
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.2
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,18.5
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
342092,Audley Avenue,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.07
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.16
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.9
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,18.6
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.07
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
342092,Audley Avenue,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.61
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.56
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.72
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,18.7
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
