Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.24
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
342092,Audley Avenue,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.24
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.02
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.01
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.0
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,18.8
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.48
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
342092,Audley Avenue,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.91
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.79
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.6
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,18.9
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.54
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
342092,Audley Avenue,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.27
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.5
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,19.0
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
342092,Audley Avenue,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.22
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.12
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,19.1
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.27
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
342092,Audley Avenue,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.26
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.75
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.7
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,19.3
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.87
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
342092,Audley Avenue,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.4
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.28
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.88
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.6
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.9
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,19.4
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.09
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.06
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
342092,Audley Avenue,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.67
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.97
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.9
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.7
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,19.5
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.85
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.36
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
342092,Audley Avenue,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.96
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.89
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.1
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.3
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.1
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,19.7
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.21
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.25
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.35
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
342092,Audley Avenue,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.86
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.77
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.36
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.8
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.7
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,19.9
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.62
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.68
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
342092,Audley Avenue,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.87
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.61
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.5
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.5
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,20.0
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.26
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.79
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
342092,Audley Avenue,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.05
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.66
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.1
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.8
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.6
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,20.3
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.61
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
342092,Audley Avenue,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.02
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.38
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.7
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,38.89
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.5
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.6
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.7
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
