Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,20.5
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.12
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.12
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.59
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
342092,Audley Avenue,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.67
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.99
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.06
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,40.64
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.7
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.2
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,166.6
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,20.5
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.43
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.71
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
342092,Audley Avenue,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.52
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.73
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,38.68
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.1
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.1
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.0
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,20.6
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.94
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.36
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.43
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
342092,Audley Avenue,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.63
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.22
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.39
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.75
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,35.89
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.2
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,20.5
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.62
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.98
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
342092,Audley Avenue,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.66
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.14
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.49
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.01
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,44.91
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,92.7
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,184.2
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,20.4
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.67
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.88
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
342092,Audley Avenue,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.22
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.83
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.02
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,45.39
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,90.8
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,185.6
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,20.2
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.96
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.33
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
342092,Audley Avenue,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.49
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.04
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.3
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.09
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.2
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,45.31
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,94.4
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,186.0
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,20.0
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.67
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.77
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
342092,Audley Avenue,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.67
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.97
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.38
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.4
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,42.64
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,85.4
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,175.3
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,19.7
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.98
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.56
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.29
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
342092,Audley Avenue,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.17
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.93
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.59
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,47.53
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,97.4
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,196.8
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,19.4
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.96
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.22
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,156.7
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
342092,Audley Avenue,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.76
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.58
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.9
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.7
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.7
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.29
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,52.79
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,112.5
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.5
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,218.8
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,19.2
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.67
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.82
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,170.5
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
342092,Audley Avenue,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.5
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.57
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.75
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.56
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,46.92
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,91.7
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,194.1
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,19.1
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.55
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.12
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,142.2
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
342092,Audley Avenue,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.6
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.2
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.84
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,40.6
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,89.5
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,169.3
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,18.9
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.91
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.86
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,138.6
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
342092,Audley Avenue,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.47
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.51
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.94
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.05
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.41
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
