Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.3
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.7
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,18.7
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.19
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.14
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
342092,Audley Avenue,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.68
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.17
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.37
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,39.74
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.2
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,165.6
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,18.7
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.87
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.9
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.82
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
342092,Audley Avenue,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.72
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.44
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,40.53
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,84.0
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.1
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,168.9
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,18.5
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.33
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.01
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
342092,Audley Avenue,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.52
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.79
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.84
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.76
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,39.36
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.8
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,164.0
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,18.4
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.62
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
342092,Audley Avenue,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.02
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.14
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.03
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.6
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,41.93
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.7
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,173.0
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,18.4
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.29
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.62
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
342092,Audley Avenue,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.09
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.95
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.34
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.5
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.24
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.33
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.2
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.0
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.7
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,18.4
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.68
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.86
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
342092,Audley Avenue,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.27
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.59
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.79
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.69
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.9
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.5
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.4
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,18.4
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.47
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.16
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
342092,Audley Avenue,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.18
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.27
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.3
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,18.3
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.13
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
342092,Audley Avenue,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.91
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.09
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.3
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.0
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,18.0
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.96
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
342092,Audley Avenue,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.53
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.1
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.91
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.74
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.6
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,18.1
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.94
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
342092,Audley Avenue,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.03
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.93
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.51
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.4
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.8
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,18.1
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.79
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
342092,Audley Avenue,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.98
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.19
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.68
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.0
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,18.0
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.81
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
342092,Audley Avenue,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.16
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
