Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.25
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.35
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.4
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,18.1
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.14
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
342092,Audley Avenue,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.59
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.43
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.6
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,18.0
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.3
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
342092,Audley Avenue,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.0
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.1
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.8
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,17.9
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.84
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
342092,Audley Avenue,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.31
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.7
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.62
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
342092,Audley Avenue,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.66
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.5
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.63
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
342092,Audley Avenue,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.26
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.18
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.97
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,17.7
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.68
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
342092,Audley Avenue,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.2
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.66
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.39
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.14
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.8
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.86
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.9
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
342092,Audley Avenue,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.55
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.83
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.8
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,17.4
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.08
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.49
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
342092,Audley Avenue,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.08
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.4
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.78
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.38
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.7
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,17.4
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.42
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.44
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
342092,Audley Avenue,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.82
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.11
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.6
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,17.3
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.26
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.12
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
342092,Audley Avenue,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.53
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.5
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,17.2
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.22
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
342092,Audley Avenue,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.99
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.0
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,17.0
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
