Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.75
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
342092,Audley Avenue,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.95
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.14
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.67
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.8
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,16.7
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.04
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
342092,Audley Avenue,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.5
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.3
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.1
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,16.4
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.64
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.08
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
342092,Audley Avenue,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.52
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.66
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.06
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.5
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.46
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.55
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
342092,Audley Avenue,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.72
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.59
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.47
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
342092,Audley Avenue,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.84
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.6
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
342092,Audley Avenue,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.18
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.96
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.7
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,16.0
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.27
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.32
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
342092,Audley Avenue,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.64
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.85
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.5
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.48
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
342092,Audley Avenue,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.96
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.5
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.38
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.59
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,15.8
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.64
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.37
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
342092,Audley Avenue,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.5
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.76
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.9
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,15.6
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.07
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.2
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
342092,Audley Avenue,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.92
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
342092,Audley Avenue,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.51
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,15.4
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.6
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.99
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
342092,Audley Avenue,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.82
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.24
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.2
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
