Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,15.2
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.83
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.76
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
342092,Audley Avenue,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.08
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.29
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,15.1
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.47
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
342092,Audley Avenue,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.71
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.32
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,15.0
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
342092,Audley Avenue,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.41
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.02
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
342092,Audley Avenue,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
342092,Audley Avenue,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.05
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
342092,Audley Avenue,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.15
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.27
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.11
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
342092,Audley Avenue,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.73
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.03
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.32
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
342092,Audley Avenue,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.69
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.02
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.82
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.7
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
342092,Audley Avenue,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.97
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
342092,Audley Avenue,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.5
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.0
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
342092,Audley Avenue,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.8
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.3
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,13.7
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.38
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
342092,Audley Avenue,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.36
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
