Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.69
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
342092,Audley Avenue,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.62
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,13.4
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
342092,Audley Avenue,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.81
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.77
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.96
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
342092,Audley Avenue,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.45
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,35.11
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,75.3
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.9
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,13.0
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.97
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
342092,Audley Avenue,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.23
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.18
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.0
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,13.2
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
342092,Audley Avenue,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.77
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.28
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.7
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
342092,Audley Avenue,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.71
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
342092,Audley Avenue,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.03
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
342092,Audley Avenue,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.89
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
342092,Audley Avenue,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,13.0
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
342092,Audley Avenue,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,13.0
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
342092,Audley Avenue,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,13.0
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
342092,Audley Avenue,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
