Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,13.0
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
342092,Audley Avenue,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,13.0
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
342092,Audley Avenue,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,13.0
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.13
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,13.0
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
342092,Audley Avenue,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,12.9
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
342092,Audley Avenue,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,12.9
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
342092,Audley Avenue,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,12.9
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
342092,Audley Avenue,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,12.8
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
342092,Audley Avenue,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,12.6
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
342092,Audley Avenue,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,12.8
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
342092,Audley Avenue,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,12.7
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
