Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
342092,Audley Avenue,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,12.8
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
342092,Audley Avenue,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,12.9
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.9
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
342092,Audley Avenue,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,12.9
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,13.0
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
342092,Audley Avenue,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
342092,Audley Avenue,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,13.2
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.19
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.69
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,13.7
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,13.7
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.99
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,13.7
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
