Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.83
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.15
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
342092,Audley Avenue,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,14.2
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.34
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.67
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.55
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
342092,Audley Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.84
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
342092,Audley Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.77
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
342092,Audley Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.78
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
