Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,14.9
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
342092,Audley Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,15.1
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,15.1
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,15.3
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
342092,Audley Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,15.3
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,15.4
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
342092,Audley Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,15.4
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
342092,Audley Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,15.7
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
342092,Audley Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
342092,Audley Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
342092,Audley Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,13.3
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
342092,Audley Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.41
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,13.4
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
342092,Audley Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
