Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,13.7
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
342092,Audley Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.63
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
342092,Audley Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.4
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,14.2
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
342092,Audley Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.12
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,14.2
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
342092,Audley Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.13
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.68
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.7
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
342092,Audley Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.14
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
342092,Audley Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.82
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
342092,Audley Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.54
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.8
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,15.2
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
342092,Audley Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.63
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,15.2
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.65
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
342092,Audley Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.45
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.3
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,15.2
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.35
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
342092,Audley Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.96
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.7
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,15.3
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
342092,Audley Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
