Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.94
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,83.4
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.8
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.07
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
342092,Audley Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.17
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,81.5
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.0
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,15.8
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.24
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
342092,Audley Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.41
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,77.2
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.3
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.48
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
342092,Audley Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.86
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.3
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.7
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,16.0
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.58
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
342092,Audley Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.45
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.4
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,16.2
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.84
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
342092,Audley Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.51
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.05
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.9
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,16.5
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.7
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
342092,Audley Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.58
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.3
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,16.7
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.05
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
342092,Audley Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.38
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.33
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.46
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.5
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,16.8
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.99
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
342092,Audley Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.16
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.22
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.81
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.3
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,17.1
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.2
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
342092,Audley Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.51
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.97
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.3
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.0
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,17.2
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.63
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.94
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
342092,Audley Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.49
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.59
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.5
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.0
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,17.1
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.8
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.51
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
342092,Audley Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.29
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.65
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.92
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.5
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,17.4
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
