Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.54
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.25
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
342092,Audley Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.11
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.6
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.8
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,17.4
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.36
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
342092,Audley Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.41
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.12
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.0
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.1
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,17.6
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.55
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
342092,Audley Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.16
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.01
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.19
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.1
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.1
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,17.4
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.99
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
342092,Audley Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.66
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.17
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.69
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.39
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.3
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,17.3
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.35
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.67
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
342092,Audley Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.39
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.5
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.1
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.0
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.7
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.5
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.68
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
342092,Audley Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.23
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.97
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,35.53
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.3
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.1
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.55
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.32
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
342092,Audley Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.52
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.83
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.02
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.73
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.67
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.1
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.8
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,17.2
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.08
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.29
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
342092,Audley Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.5
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.51
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.68
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.03
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.2
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.2
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.9
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,17.0
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.44
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.59
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
342092,Audley Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.93
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.81
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.47
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,40.26
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.7
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.1
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,167.1
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,17.1
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.42
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.03
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
342092,Audley Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.39
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.26
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.37
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.88
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.57
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.2
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.9
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,17.0
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.71
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.46
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.49
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
342092,Audley Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.97
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.65
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.82
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,38.53
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,80.2
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.6
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.8
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,16.8
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.84
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.36
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
342092,Audley Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.36
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.94
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.64
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.41
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.14
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.5
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.6
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.0
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.4
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
