Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,16.7
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.36
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.9
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
342092,Audley Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.59
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.6
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.32
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.91
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,38.74
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.3
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.0
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,16.5
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.25
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.85
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.21
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
342092,Audley Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.09
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.4
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.21
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.16
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.25
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.6
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.2
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,16.4
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.59
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.58
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.08
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
342092,Audley Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.94
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.71
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.5
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.06
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.46
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.9
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.42
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.72
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.78
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
342092,Audley Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.57
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.59
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.69
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.1
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.01
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.11
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.5
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.3
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,16.2
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.42
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.91
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.94
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
342092,Audley Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.84
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.43
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.41
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.5
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.37
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.46
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,16.2
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.23
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.11
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.31
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
342092,Audley Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.79
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.73
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.63
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.72
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.09
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.79
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
342092,Audley Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.25
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.16
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.22
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.8
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.63
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.16
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
342092,Audley Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.58
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.51
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.4
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,16.2
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.66
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
342092,Audley Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.81
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.59
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.2
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,16.0
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.5
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
342092,Audley Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.22
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.1
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.4
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.4
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,15.8
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.37
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
342092,Audley Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.65
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.58
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.0
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,15.8
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.27
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
342092,Audley Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.72
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
