Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.33
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,15.7
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.92
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
342092,Audley Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.59
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.55
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.0
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,15.7
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
342092,Audley Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,15.6
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
342092,Audley Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.58
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
342092,Audley Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.83
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,15.3
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.42
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
342092,Audley Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.86
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,15.2
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
342092,Audley Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.31
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,15.2
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
342092,Audley Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.47
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.6
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,15.2
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.05
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
342092,Audley Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.94
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,15.2
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
342092,Audley Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.62
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.1
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,15.1
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.36
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
342092,Audley Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.19
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,15.0
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.61
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
342092,Audley Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
