Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.25
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,15.0
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.01
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
342092,Audley Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.23
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.42
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
342092,Audley Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.93
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.2
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,14.7
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.13
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
342092,Audley Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.57
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.48
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.3
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.45
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
342092,Audley Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.57
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.51
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.1
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.96
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
342092,Audley Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.86
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.12
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.7
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.25
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
342092,Audley Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.66
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.99
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.19
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.4
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
342092,Audley Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.44
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
342092,Audley Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.38
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.1
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,14.2
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
342092,Audley Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.45
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.23
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,14.2
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.29
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
342092,Audley Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.3
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.71
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
342092,Audley Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.27
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,14.2
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
