Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.56
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
342092,Audley Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.47
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.81
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
342092,Audley Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.2
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
342092,Audley Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.63
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.82
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
342092,Audley Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.37
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
342092,Audley Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.16
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
342092,Audley Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.82
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.25
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.46
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
342092,Audley Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.41
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
342092,Audley Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
342092,Audley Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.39
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
342092,Audley Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.36
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,13.7
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.19
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
342092,Audley Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.74
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.37
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
342092,Audley Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.01
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
