Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
342092,Audley Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.83
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.1
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
342092,Audley Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.3
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
342092,Audley Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.94
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.63
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.6
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
342092,Audley Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.52
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.0
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.7
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
342092,Audley Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.29
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,13.3
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
342092,Audley Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.66
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.8
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,13.3
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
342092,Audley Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.63
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.8
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,13.4
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
342092,Audley Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.59
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.84
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.3
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,13.4
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
342092,Audley Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.53
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.2
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,13.4
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.26
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
342092,Audley Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.02
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.9
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,13.4
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.73
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
342092,Audley Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.79
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,13.3
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
342092,Audley Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.09
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
