Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,13.4
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
342092,Audley Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.94
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,13.4
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.71
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
342092,Audley Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.13
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.4
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,13.4
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.48
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
342092,Audley Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.89
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.25
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.3
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.9
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,13.3
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.53
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
342092,Audley Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.81
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,13.3
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.95
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
342092,Audley Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.17
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
342092,Audley Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.35
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
342092,Audley Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,13.7
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
342092,Audley Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.26
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
342092,Audley Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
342092,Audley Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
342092,Audley Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
