Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
342092,Audley Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
342092,Audley Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,14.2
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
342092,Audley Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,14.4
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
342092,Audley Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.49
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,14.7
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
342092,Audley Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,14.7
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,14.7
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.66
