Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,14.9
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,15.0
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,15.0
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
342092,Audley Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,15.1
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
342092,Audley Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,15.1
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,15.2
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,15.3
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,15.3
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
342092,Audley Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,15.4
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
342092,Audley Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
342092,Audley Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,15.6
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
342092,Audley Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,15.7
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
