Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,15.8
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
342092,Audley Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,16.0
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,16.0
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,16.0
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
342092,Audley Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,16.0
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
342092,Audley Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
342092,Audley Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,16.2
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
342092,Audley Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
342092,Audley Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
342092,Audley Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,16.7
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
342092,Audley Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
