Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,16.1
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
342092,Audley Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
342092,Audley Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
342092,Audley Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
342092,Audley Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.28
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,16.2
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
342092,Audley Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,16.4
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
342092,Audley Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.24
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.39
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
342092,Audley Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.73
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.5
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,16.5
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.5
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
342092,Audley Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.48
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.0
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.8
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,16.5
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.46
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
342092,Audley Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.11
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.6
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,16.8
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.99
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
342092,Audley Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
