Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.02
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,17.0
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
342092,Audley Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.51
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,17.2
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
342092,Audley Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.28
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,17.4
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
342092,Audley Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.59
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.77
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
342092,Audley Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.57
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,17.6
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.35
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
342092,Audley Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.13
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.8
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,17.7
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.37
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
342092,Audley Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.48
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.85
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.7
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,17.7
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.31
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.9
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
342092,Audley Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.24
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.67
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.2
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,17.7
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.42
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.8
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
342092,Audley Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.63
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,17.9
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.2
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.52
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
342092,Audley Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.28
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.9
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,17.9
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.15
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
342092,Audley Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.45
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.13
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.92
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
342092,Audley Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.64
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.64
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.8
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,18.0
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.51
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
