Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.95
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.99
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.9
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.19
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
342092,Audley Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.22
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,35.61
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.8
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.0
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,17.9
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.62
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.43
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
342092,Audley Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.84
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,78.5
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.0
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,17.9
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.91
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
342092,Audley Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.79
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.42
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.97
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,37.16
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.9
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.8
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.29
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.42
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
342092,Audley Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.59
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.4
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.41
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.6
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.63
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.27
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
342092,Audley Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.99
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.45
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.02
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.4
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.9
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.34
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.29
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
342092,Audley Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.14
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.49
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.39
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.92
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.1
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.89
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
342092,Audley Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.07
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.52
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.22
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.11
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.65
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.1
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.97
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.05
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
342092,Audley Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.53
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.05
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.93
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.23
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.9
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.4
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,17.3
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.05
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.6
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
342092,Audley Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.32
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.64
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,41.83
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,81.9
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,173.5
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,17.1
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.43
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
342092,Audley Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.5
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.18
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.16
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.65
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.5
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,16.8
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.76
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.54
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
342092,Audley Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.72
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.72
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.3
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.58
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.18
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.6
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.1
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.2
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
