Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.84
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.81
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
342092,Audley Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.42
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.4
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.54
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.22
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.1
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.6
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.5
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.04
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.19
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
342092,Audley Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.53
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.94
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.33
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.8
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.52
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.33
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.96
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.0
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.9
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.75
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.29
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
342092,Audley Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.21
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,79.9
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.0
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.28
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.55
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.6
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.6
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.6
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.45
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.91
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
342092,Audley Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.42
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.02
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.9
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.0
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.82
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.37
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.62
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.8
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,15.3
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.69
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.59
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.5
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
342092,Audley Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.84
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.14
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.7
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.57
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.81
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.66
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.8
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.6
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,15.0
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.29
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.56
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
342092,Audley Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.44
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.43
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.36
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.09
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.8
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,14.9
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.75
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.03
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
342092,Audley Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.5
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.14
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.94
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.13
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.44
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
342092,Audley Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.0
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.82
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.5
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.68
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.86
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
342092,Audley Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.6
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.69
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.73
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.85
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.74
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
342092,Audley Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.64
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
342092,Audley Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.38
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.07
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
342092,Audley Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
