Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
342092,Audley Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.94
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.11
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.56
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
342092,Audley Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.21
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,14.7
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.65
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
342092,Audley Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.24
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.49
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.5
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
342092,Audley Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.76
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
342092,Audley Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.74
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.41
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
342092,Audley Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
342092,Audley Avenue,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,14.4
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
342092,Audley Avenue,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,14.4
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,14.2
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
342092,Audley Avenue,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.41
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
342092,Audley Avenue,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
