Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
342092,Audley Avenue,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
342092,Audley Avenue,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
342092,Audley Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,13.7
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
342092,Audley Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
342092,Audley Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.16
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,13.3
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
342092,Audley Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,13.2
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
342092,Audley Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
342092,Audley Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.14
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,13.0
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
342092,Audley Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,12.9
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
342092,Audley Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,12.7
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
342092,Audley Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
