Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.15
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,12.6
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
342092,Audley Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,12.4
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
342092,Audley Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.72
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,12.2
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
342092,Audley Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.32
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.0
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,12.0
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.84
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
342092,Audley Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.91
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,11.9
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
342092,Audley Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,11.7
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
342092,Audley Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.51
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,11.6
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
342092,Audley Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.67
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,11.4
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
342092,Audley Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.05
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,11.2
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
342092,Audley Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.7
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,11.1
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
342092,Audley Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,10.9
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
342092,Audley Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.84
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.81
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,10.7
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
