Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
342092,Audley Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.88
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.69
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,10.5
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
342092,Audley Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.75
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,10.3
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
342092,Audley Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.51
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.64
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,10.0
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
342092,Audley Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,9.7
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
342092,Audley Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.31
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,9.6
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.84
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
342092,Audley Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.83
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,9.4
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
342092,Audley Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.17
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,9.4
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.55
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
342092,Audley Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.69
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.3
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,9.3
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
342092,Audley Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.14
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,9.1
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
342092,Audley Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.29
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.4
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.2
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,9.0
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.32
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
342092,Audley Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.56
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,8.9
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.43
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
342092,Audley Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.55
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.2
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
