Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,9.0
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.88
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
342092,Audley Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.63
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.0
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,9.2
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.46
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
342092,Audley Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.64
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,9.2
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
342092,Audley Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,9.3
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
342092,Audley Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,9.2
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
342092,Audley Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.76
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.63
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,9.1
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.82
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
342092,Audley Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.4
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.2
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.62
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.6
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,9.0
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.33
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
342092,Audley Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.83
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.26
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,8.8
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
342092,Audley Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,8.8
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
342092,Audley Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,8.8
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
342092,Audley Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,8.8
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
342092,Audley Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,8.7
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
342092,Audley Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
