Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,8.9
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.46
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
342092,Audley Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.91
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,8.8
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
342092,Audley Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,8.9
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
342092,Audley Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,8.9
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
342092,Audley Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,9.0
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
342092,Audley Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,8.9
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
342092,Audley Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,9.1
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.24
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
342092,Audley Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,9.5
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
342092,Audley Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,9.5
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,9.5
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
342092,Audley Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,9.4
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.19
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
342092,Audley Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,9.3
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
342092,Audley Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
342092,Audley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
