Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.24
342092,Audley Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
342092,Audley Avenue,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
342092,Audley Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
342092,Audley Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,10.8
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,11.0
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,11.3
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,11.4
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,11.5
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.74
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,11.7
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,11.7
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
342092,Audley Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,11.8
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,11.9
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,11.9
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
342092,Audley Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,12.3
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,12.5
