Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
342092,Audley Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,12.5
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,12.8
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
342092,Audley Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.25
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,10.8
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,10.9
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.2
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,11.0
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
342092,Audley Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,11.1
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
342092,Audley Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,11.4
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
342092,Audley Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,11.5
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
342092,Audley Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,11.7
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
342092,Audley Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,12.2
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
342092,Audley Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.63
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,12.3
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
342092,Audley Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
