Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,12.5
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
342092,Audley Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.6
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,12.7
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.24
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
342092,Audley Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.28
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.7
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,12.7
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.9
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
342092,Audley Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.69
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.7
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.1
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,12.9
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.49
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
342092,Audley Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,38.4
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,96.6
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.8
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,13.0
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.56
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
342092,Audley Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.97
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.0
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,13.3
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.34
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
342092,Audley Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.04
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.6
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,13.4
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.04
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
342092,Audley Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.47
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.63
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
342092,Audley Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.92
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.38
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.2
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.06
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
342092,Audley Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.94
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.56
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.3
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.86
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
342092,Audley Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.89
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.29
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.9
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,14.2
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.24
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
342092,Audley Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.12
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
342092,Audley Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
