Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.82
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.85
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.8
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.3
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.73
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.11
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
342092,Audley Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.1
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.17
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.7
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.9
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.17
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.92
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
342092,Audley Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.77
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.97
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.2
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.3
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.31
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
342092,Audley Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.07
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.66
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.51
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.1
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.4
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.54
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.56
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
342092,Audley Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.02
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.7
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.28
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.03
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.01
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.8
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.7
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,15.0
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.28
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.86
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
342092,Audley Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.72
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.48
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.14
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.5
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.8
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,14.9
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.12
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.49
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
342092,Audley Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.2
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.8
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.52
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.29
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.38
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.5
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.9
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.65
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.24
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
342092,Audley Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.82
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.93
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.9
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.67
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.05
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.7
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.89
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.52
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
342092,Audley Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.86
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.51
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,42.83
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,89.5
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,176.6
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.25
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
342092,Audley Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.1
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.59
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.13
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,38.46
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.6
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.5
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.68
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.99
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
342092,Audley Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.33
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.36
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.62
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.91
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.35
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.3
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.0
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,14.4
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.56
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.24
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
342092,Audley Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.72
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.7
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.6
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.02
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.1
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.8
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.84
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.67
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
