Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
342092,Audley Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.53
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.02
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.9
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.14
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.32
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.0
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.69
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.67
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
342092,Audley Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.81
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.0
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.63
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.39
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.77
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.0
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.4
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.4
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,14.2
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.99
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.83
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
342092,Audley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.73
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.3
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.1
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,38.19
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.07
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.7
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.1
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.7
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.44
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.73
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.49
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.62
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
342092,Audley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.82
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.28
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.82
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.53
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.86
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.3
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.88
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.37
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
342092,Audley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.85
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.75
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.37
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.13
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.51
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.9
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.2
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.47
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.18
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
342092,Audley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.11
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.6
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.2
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.58
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.48
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.06
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.3
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.2
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.49
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.38
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
342092,Audley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.48
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.51
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.29
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.5
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.1
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.34
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.63
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.07
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.0
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.4
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.33
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.77
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
342092,Audley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.26
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.05
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.12
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.8
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.3
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.41
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.0
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.0
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.57
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.13
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
342092,Audley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.07
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.79
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.85
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.86
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.71
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.9
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.85
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.6
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
342092,Audley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.38
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.72
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.01
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.8
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.4
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.1
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.4
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.93
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.51
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
342092,Audley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.87
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.56
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.9
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.34
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.76
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.87
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.18
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.32
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.42
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
342092,Audley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.13
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.83
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.94
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.17
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
