Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.22
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.81
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.33
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
342092,Audley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.84
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.06
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.4
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.56
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.17
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
342092,Audley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.28
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.91
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.72
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
342092,Audley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.08
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.49
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
342092,Audley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.99
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.72
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.87
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
342092,Audley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.38
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.6
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.45
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
342092,Audley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.12
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.33
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
342092,Audley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.35
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.74
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
342092,Audley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.63
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.81
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
342092,Audley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.57
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.11
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
342092,Audley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.16
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
342092,Audley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.89
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.45
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,13.7
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.09
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
342092,Audley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.23
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.29
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
