Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
342092,Audley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.83
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.79
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.99
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
342092,Audley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.07
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
342092,Audley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.93
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.36
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.77
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
342092,Audley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.69
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.25
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,14.2
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.22
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
342092,Audley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.84
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
342092,Audley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.03
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.17
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
342092,Audley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.77
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.69
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.1
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.48
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
342092,Audley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.57
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.28
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.78
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
342092,Audley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.91
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.3
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.98
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.16
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
342092,Audley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.46
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.83
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
342092,Audley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.55
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.4
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.58
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
342092,Audley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
